Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.25
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,64.3
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.48
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,22.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,68.11
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.19
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.49
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.27
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.32
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,72.47
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.92
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,23.3
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.58
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,67.48
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.14
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.62
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.96
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.24
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.5
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,65.03
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.39
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
922075,SILVERDALE DRIVE K 42,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.46
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.89
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.85
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.03
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.19
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.39
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,24.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.45
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.33
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.3
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.08
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.42
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,24.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.75
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.09
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.74
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
