Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
922075,SILVERDALE DRIVE K 42,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.62
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.25
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,120.3
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.35
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.52
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.83
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,24.2
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,74.15
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.37
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.51
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.25
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,123.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.61
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,24.3
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,69.19
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.22
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.11
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.58
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.3
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.05
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.68
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,24.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.91
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,76.08
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.14
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
922075,SILVERDALE DRIVE K 42,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.16
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.35
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,65.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.95
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.86
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.34
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,24.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.86
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,74.95
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.24
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.96
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.58
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.16
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,60.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.32
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.62
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.08
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.75
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,81.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,24.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,85.66
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.41
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.46
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,175.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.33
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.71
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.77
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.48
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,82.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,133.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,24.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,76.88
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,88.16
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.96
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,187.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.39
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.71
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.07
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.27
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,24.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,78.01
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.69
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,33.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.52
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,68.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,142.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.31
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.77
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.3
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,24.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.44
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.18
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.03
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.52
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.21
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,138.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.77
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.63
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.33
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.44
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,25.0
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,84.91
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.39
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
