Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
922075,SILVERDALE DRIVE K 42,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.97
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.62
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.69
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.23
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,25.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,73.23
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.94
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.81
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.28
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.74
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.99
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,56.4
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.84
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.62
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.05
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,25.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.31
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.27
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.74
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.46
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.41
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,123.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.72
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.54
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.09
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.56
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,25.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.67
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.92
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.73
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.88
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.45
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.65
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,102.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,180.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,25.4
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,83.25
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.88
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.98
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.23
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.98
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.09
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,164.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.12
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,25.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,83.82
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,85.98
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.08
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.77
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.98
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.35
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.95
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.28
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,164.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,25.6
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,90.3
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.44
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,163.1
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
922075,SILVERDALE DRIVE K 42,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.63
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.92
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.92
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.41
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.72
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.88
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,81.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,181.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.01
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,25.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.58
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.78
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,183.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.33
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.35
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.69
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.63
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,48.27
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,102.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,201.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.95
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,25.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.69
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.41
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.47
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,207.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.27
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,42.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.17
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,102.7
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,188.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.24
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.53
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.82
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.18
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.51
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,92.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,133.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,182.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.46
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.74
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,25.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.48
