Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,123.06
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.65
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,235.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.51
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,45.16
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.04
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,106.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,191.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.14
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.62
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.96
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.54
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.65
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,104.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,144.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,192.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,25.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,89.64
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,124.75
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.69
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,231.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.86
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.07
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.55
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,134.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.29
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.79
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.47
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,102.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,149.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,175.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.77
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.26
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,25.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,105.56
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,204.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.96
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.04
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.68
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,130.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,116.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.7
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.23
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.56
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,47.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.09
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,110.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,136.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,199.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.43
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,24.7
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.74
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,108.07
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.21
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,195.6
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,455.9
922075,SILVERDALE DRIVE K 42,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.06
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.9
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.99
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,134.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.1
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.95
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.34
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.88
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.17
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,111.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,144.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,181.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.68
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.77
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,24.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.93
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,107.97
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.06
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
922075,SILVERDALE DRIVE K 42,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.69
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.22
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.76
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,59.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,137.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,146.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.81
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,47.35
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,116.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,146.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,199.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.38
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.08
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.01
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,24.3
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.95
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,116.82
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.9
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.1
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,492.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.48
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.3
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.11
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.97
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,69.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,152.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.93
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.68
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.18
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,97.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,145.9
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,184.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.17
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.28
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,24.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.16
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,103.85
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.77
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.9
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,41.99
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.34
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.61
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,86.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,176.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.75
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.25
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.49
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,107.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,152.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,192.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,105.07
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,103.52
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.51
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,43.65
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.67
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.44
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,182.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,40.16
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,48.99
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,116.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,167.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,206.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.31
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.04
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,108.47
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,117.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.51
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,205.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.66
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.32
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.99
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,155.1
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.03
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.69
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.94
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,107.9
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,162.3
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,193.8
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.58
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
