Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.6
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,114.61
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.24
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.2
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.4
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.7
922075,SILVERDALE DRIVE K 42,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.97
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.96
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.97
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,159.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,132.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,131.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.61
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.83
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,38.01
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,49.46
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.01
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,116.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,159.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,209.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.34
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.06
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,127.35
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.07
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,214.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,537.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.45
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.15
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.31
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,154.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.19
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.91
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.45
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,54.27
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,124.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,161.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,229.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.68
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.86
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,56.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,22.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.87
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,122.04
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,202.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,516.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.62
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.61
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,158.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.92
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.92
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,45.63
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,57.43
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.26
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,133.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,192.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,243.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.22
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.17
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,21.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,109.69
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,125.18
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.51
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,210.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,531.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,41.48
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.17
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.19
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,175.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.49
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.19
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,44.68
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,57.26
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.47
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,126.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,187.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,242.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.57
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,21.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,112.39
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,118.11
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.91
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,184.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,473.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,41.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.46
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.57
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,80.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,176.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.36
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.56
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.43
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,46.26
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.38
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,111.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,183.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,196.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.26
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,20.9
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,121.54
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,102.64
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.48
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,213.0
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,40.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.58
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.99
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,171.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.8
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,128.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.44
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,50.07
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,125.7
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,210.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,166.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,20.5
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,124.32
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.98
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.16
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,214.3
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,523.1
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.4
922075,SILVERDALE DRIVE K 42,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,41.54
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.52
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.16
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,175.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.85
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,47.86
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.97
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,114.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,201.7
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,173.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.36
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,20.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,126.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.74
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.01
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,238.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.33
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.05
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,149.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,125.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.76
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.19
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,46.37
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,40.69
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,119.7
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,194.7
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,172.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.26
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,19.7
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,115.72
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,94.54
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.39
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,226.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.7
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.46
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.26
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,149.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.15
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.12
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,41.95
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.46
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.31
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,94.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,175.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,167.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.74
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,19.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
