Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,111.39
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.82
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.53
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,196.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.48
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.94
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.97
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.31
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,68.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,142.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,153.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.26
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,19.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,98.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.49
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.01
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,187.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
922075,SILVERDALE DRIVE K 42,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.94
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.68
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.81
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.13
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.26
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,131.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.38
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,86.16
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.29
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.88
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.69
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.78
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.52
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.84
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.43
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,139.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,134.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.94
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,18.9
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.99
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.39
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.07
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
922075,SILVERDALE DRIVE K 42,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.23
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.88
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.11
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.44
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.64
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.29
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.02
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,68.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,144.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,18.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.96
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.86
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.34
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.68
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.06
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.05
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.13
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.19
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,160.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,18.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.33
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.51
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.89
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.04
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.37
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.86
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.85
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,95.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,133.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,172.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.19
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,18.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.59
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.24
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.89
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.39
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.27
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,82.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,144.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,18.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.85
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.24
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.03
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.29
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.62
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.08
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,88.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,127.5
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,18.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.17
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.43
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.04
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.01
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.17
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,92.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,140.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,18.3
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
