Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.62
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.2
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
922075,SILVERDALE DRIVE K 42,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.47
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.44
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,131.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.1
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,18.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.94
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.77
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.99
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.11
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.37
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.72
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,18.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.88
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.47
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.11
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.92
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,131.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,18.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.78
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.73
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.57
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.35
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,71.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,18.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.74
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.91
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.65
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.87
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.08
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,80.1
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,18.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.18
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.79
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.91
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,80.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,142.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,18.1
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.54
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.68
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
922075,SILVERDALE DRIVE K 42,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.22
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.05
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.36
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,87.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,151.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,18.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.27
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.53
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.25
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,61.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.45
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.84
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.55
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,158.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,18.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.17
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,79.07
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.76
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,72.5
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.16
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.99
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.04
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,78.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,155.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,17.9
