Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.32
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.11
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.53
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.05
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,86.2
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,148.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,17.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.06
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.44
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.87
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.32
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.17
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,63.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,17.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.61
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.46
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.75
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.61
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.19
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.93
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,96.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,163.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.87
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.09
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,218.4
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
922075,SILVERDALE DRIVE K 42,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.39
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.23
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.07
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.88
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,97.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,163.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.27
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.38
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,200.3
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.62
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.67
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,128.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.46
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.94
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.18
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.04
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.42
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,142.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.03
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.68
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.67
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.04
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.93
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,142.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.45
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.45
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.94
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.77
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,74.3
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,137.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.22
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,196.7
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.41
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.94
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.29
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,73.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.1
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,143.4
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
