Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,17.5
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.86
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.1
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
922075,SILVERDALE DRIVE K 42,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.11
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.88
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.63
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,128.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,131.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.72
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,17.5
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.24
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.54
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.35
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.76
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.34
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.68
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.92
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,17.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.94
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.77
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.77
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.78
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,17.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.27
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.12
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.65
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.54
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.65
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,131.5
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,121.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,17.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.75
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.39
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.78
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.42
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.88
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.03
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.88
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,67.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,17.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.16
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.75
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.56
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.27
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.48
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.99
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,76.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,139.2
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,132.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.3
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.28
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.51
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
922075,SILVERDALE DRIVE K 42,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.02
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.97
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,90.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,145.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,157.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.12
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,17.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.32
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,84.07
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,82.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.14
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.26
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.93
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,101.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,147.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,147.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.57
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,17.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.44
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.07
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,201.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,71.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.65
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.66
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.97
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,86.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,136.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,135.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
