Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,16.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.53
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.99
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.97
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.51
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.48
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,86.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,131.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,149.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.16
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.94
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.29
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.8
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.46
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,84.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,124.5
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,142.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.35
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.03
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.95
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,85.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.5
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.87
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.61
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.26
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,96.7
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,140.3
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,149.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.5
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.39
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,86.42
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.31
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,182.0
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
922075,SILVERDALE DRIVE K 42,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.29
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,71.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.74
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.08
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.33
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,95.9
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,147.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,137.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.27
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.66
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.93
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.53
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,84.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,138.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.75
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.47
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.09
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.96
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,162.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.14
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.44
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.89
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.91
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.28
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.22
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,92.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,141.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,170.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.08
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.24
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.32
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.22
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.38
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.62
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,77.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,151.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.07
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,16.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,75.86
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.03
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.91
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.97
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.86
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.41
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
