Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,15.9
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.46
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.55
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
922075,SILVERDALE DRIVE K 42,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.27
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.45
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.03
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.07
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.75
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,74.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,143.6
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.47
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,15.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.88
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.25
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.14
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.51
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.53
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.57
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.52
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.6
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,83.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,164.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.67
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,15.6
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.93
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,89.74
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.45
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.87
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.84
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,61.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.43
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.28
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,72.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,138.5
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.63
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,15.5
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.24
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,77.48
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.37
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.95
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.08
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.85
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.07
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.5
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.49
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.55
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,15.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.22
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,86.74
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.83
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.24
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.98
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.11
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,15.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.07
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,77.92
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.08
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.23
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.01
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.27
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.71
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.5
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,15.2
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.82
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.15
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
922075,SILVERDALE DRIVE K 42,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.77
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.74
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.35
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.69
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.21
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,15.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,82.14
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.53
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.86
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.27
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.11
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.36
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,74.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,134.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.76
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.12
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,15.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.72
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.81
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.03
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.76
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.97
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.38
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.95
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,83.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,143.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
