Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.45
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.45
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,15.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.18
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.02
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.33
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.67
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.91
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.17
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.09
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,14.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.19
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.66
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.48
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.41
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.32
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.71
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.97
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.56
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,76.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,134.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.37
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,14.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.52
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,85.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.66
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.72
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.91
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.41
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,14.5
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,66.39
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,88.92
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,188.0
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
922075,SILVERDALE DRIVE K 42,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.53
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.72
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.07
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.05
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.1
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.11
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.91
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,65.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,14.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.99
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,83.76
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
922075,SILVERDALE DRIVE K 42,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.11
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.71
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.84
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,14.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.88
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,70.33
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.51
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.47
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.63
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,72.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.63
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,14.3
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,78.27
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
922075,SILVERDALE DRIVE K 42,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.73
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.43
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.22
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,74.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,14.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,86.09
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,201.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.72
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.55
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.16
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,14.1
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.05
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,72.01
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
922075,SILVERDALE DRIVE K 42,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.86
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.17
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
