Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,14.2
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.76
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.45
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
922075,SILVERDALE DRIVE K 42,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.77
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,14.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,62.08
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.21
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.66
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,14.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,57.83
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,14.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.13
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,14.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.36
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,14.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,14.8
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
922075,SILVERDALE DRIVE K 42,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.09
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,15.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
