Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,15.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,15.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,15.7
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
922075,SILVERDALE DRIVE K 42,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,15.8
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.09
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,16.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.54
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
922075,SILVERDALE DRIVE K 42,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,16.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.16
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,16.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,16.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
