Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,16.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
922075,SILVERDALE DRIVE K 42,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,16.8
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.35
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,17.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.93
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,17.2
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.48
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.08
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.22
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,46.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,17.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.53
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.08
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,17.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.87
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
922075,SILVERDALE DRIVE K 42,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,17.8
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
922075,SILVERDALE DRIVE K 42,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,18.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,18.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.29
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.87
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
