Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,18.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,18.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.29
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.32
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,18.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.99
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,19.1
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
922075,SILVERDALE DRIVE K 42,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.08
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.35
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,19.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.18
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.34
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.08
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,19.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,19.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.97
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.55
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.92
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,20.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.92
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,20.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.62
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.68
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.84
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
