Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,20.5
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.32
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
922075,SILVERDALE DRIVE K 42,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.17
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.69
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,28.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.69
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.15
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.73
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,28.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.19
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,28.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.17
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.95
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,28.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.34
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.34
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.43
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,28.9
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.73
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.32
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.36
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.75
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,29.0
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.72
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.42
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.85
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
922075,SILVERDALE DRIVE K 42,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.59
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.08
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,29.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.4
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.43
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,29.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.87
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.55
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.68
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
