Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.88
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,29.4
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.43
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.18
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.57
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.67
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.02
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.72
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,29.5
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.45
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.96
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
922075,SILVERDALE DRIVE K 42,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.85
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,29.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.42
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,29.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.58
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.81
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
922075,SILVERDALE DRIVE K 42,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.65
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,29.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.92
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.13
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.58
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.41
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.46
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,30.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.25
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.26
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.37
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.61
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.09
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.62
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.35
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.66
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.7
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,30.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.61
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
922075,SILVERDALE DRIVE K 42,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.52
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.28
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.62
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.32
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.06
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,30.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.39
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,71.15
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.83
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.02
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.54
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.04
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.22
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.25
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.68
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.31
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,54.9
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
