Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.32
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.68
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.45
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.14
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.37
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.83
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
922075,SILVERDALE DRIVE K 42,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.69
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.22
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,60.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.51
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.24
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.99
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,79.37
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,78.04
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.78
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.14
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,126.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,158.7
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.82
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.12
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.35
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,136.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.72
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.47
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.49
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.97
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.84
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.96
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.16
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.98
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,139.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,30.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.19
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.27
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.52
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.25
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.17
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.5
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.88
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.48
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.22
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.7
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,69.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,148.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.78
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.69
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.22
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.31
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.83
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.71
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.37
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,73.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,148.5
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.71
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.56
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.35
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.59
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.86
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.42
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.01
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.58
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,78.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.7
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.59
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,92.56
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.69
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.5
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
922075,SILVERDALE DRIVE K 42,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.05
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.77
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.64
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.96
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.26
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.24
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.45
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,30.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.02
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.43
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.53
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,86.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,159.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,30.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.69
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,92.54
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.55
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.39
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,57.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
