Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.71
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.03
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.39
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,88.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,166.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,30.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.06
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.57
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.69
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,178.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.15
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.25
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,80.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.66
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.07
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.26
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,101.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,175.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.16
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,29.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.33
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,103.81
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.87
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,204.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.27
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,96.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,168.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,147.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.15
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.56
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.67
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,99.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,180.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.03
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.23
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,29.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.98
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,123.29
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.74
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,241.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.75
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.74
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.88
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,144.9
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,148.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.36
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.29
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.63
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.74
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.03
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,82.4
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,160.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.43
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.23
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,29.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.28
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,114.29
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.19
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,207.3
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.5
922075,SILVERDALE DRIVE K 42,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.51
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.98
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.94
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.66
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.18
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,92.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,190.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.96
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.79
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,29.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.03
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,107.64
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.85
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,209.3
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.18
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.27
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.58
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.56
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.94
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,124.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,176.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.97
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,29.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.15
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.76
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.44
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.94
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.54
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.49
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.21
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.75
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,76.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,116.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,170.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.05
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,71.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,118.3
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,28.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.48
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.15
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.87
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.22
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.83
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,139.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.24
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.34
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,46.96
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.84
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,103.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,132.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,199.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,56.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,28.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.67
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.32
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.61
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,466.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.62
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.35
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,57.3
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,127.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.37
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,43.42
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.38
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,131.6
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,184.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,28.2
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.35
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,108.25
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.65
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,199.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,458.1
922075,SILVERDALE DRIVE K 42,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.68
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.96
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
