Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.68
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,41.18
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.43
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,81.0
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,174.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.59
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,27.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.38
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.68
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.07
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,173.9
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
922075,SILVERDALE DRIVE K 42,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.64
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.24
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.81
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,64.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,160.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.61
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.23
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.93
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.82
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,141.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,174.3
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.09
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,27.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.03
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,105.29
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.45
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.99
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.73
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.78
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,123.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.3
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,144.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.13
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.25
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.52
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.93
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,87.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,154.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,177.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.39
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,74.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,27.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.18
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,111.86
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.22
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,475.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.38
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.86
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,142.3
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.78
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.39
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.66
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,84.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,163.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,172.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.35
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,66.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,26.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.3
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,112.43
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.81
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.3
922075,SILVERDALE DRIVE K 42,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.04
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,56.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.65
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.93
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.22
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,82.3
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,164.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,165.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.02
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.47
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.35
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,137.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,26.3
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.23
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,106.91
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.13
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,173.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.86
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.09
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.53
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.63
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.64
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.79
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,146.3
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,156.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.02
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.43
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,26.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.49
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.03
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.89
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.88
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.13
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.01
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,114.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.76
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.53
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.89
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.68
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,72.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,161.5
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.9
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.56
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,25.7
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.69
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.92
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.67
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.8
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.3
922075,SILVERDALE DRIVE K 42,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.72
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.19
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.39
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.33
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,144.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.83
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.97
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,25.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.88
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,95.49
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.49
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.21
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.66
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.61
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.98
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,82.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,157.4
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,86.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,130.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,25.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.08
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.17
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.13
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,223.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.02
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.11
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
