Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.66
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.89
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.08
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.86
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.33
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,72.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,25.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.75
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,199.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.18
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.46
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,54.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,126.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.59
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.04
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.49
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,84.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,146.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.04
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,25.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,94.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.62
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.74
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,61.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,128.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.93
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.53
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.4
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,76.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.97
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,24.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.75
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,205.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.14
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.36
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.15
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.57
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.44
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.45
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,84.5
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,134.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,24.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.82
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.66
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
922075,SILVERDALE DRIVE K 42,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.72
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.49
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.54
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.03
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.63
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.81
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,140.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,24.4
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.19
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.55
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.53
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.21
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.75
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.39
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.34
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,24.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.78
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.44
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.59
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.85
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.19
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,24.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.62
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.08
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.42
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.06
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.88
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.09
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,24.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.73
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.04
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.42
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.93
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,24.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.28
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.13
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.54
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
