Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.91
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.55
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.9
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,24.1
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.42
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.04
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
922075,SILVERDALE DRIVE K 42,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.16
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.98
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,46.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,24.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.36
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.91
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.02
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.02
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.63
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.58
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,24.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.73
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.05
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.39
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.97
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.64
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,23.9
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.92
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.61
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.16
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.05
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.54
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.68
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.42
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.42
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.67
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.97
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.31
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.82
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.37
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.48
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
922075,SILVERDALE DRIVE K 42,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.26
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.06
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.45
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.46
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.6
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,138.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.02
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.85
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
922075,SILVERDALE DRIVE K 42,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.82
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.82
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.23
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,23.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.16
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.72
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.21
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.33
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.77
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,101.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,169.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.51
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.61
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
