Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.18
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,87.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,108.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.06
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.31
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.91
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.64
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.96
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,83.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,144.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.53
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.98
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.66
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.39
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.86
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.02
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,23.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.23
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.85
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.52
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.19
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.22
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.95
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,60.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,23.3
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.26
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.45
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
922075,SILVERDALE DRIVE K 42,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.13
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.19
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.11
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.34
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.48
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.56
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.32
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.99
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.12
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.24
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.66
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.46
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.85
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.81
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.38
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.98
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.81
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.75
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.75
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.65
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.91
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
