Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.34
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.09
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.61
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.83
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,23.0
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.36
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.35
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
922075,SILVERDALE DRIVE K 42,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.13
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.12
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,22.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.64
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.21
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.19
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.67
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.76
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.08
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.13
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.61
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.61
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.54
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.95
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.15
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.82
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.97
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.66
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.21
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.61
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.71
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.08
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.22
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.97
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.17
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.26
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,116.7
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.22
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.46
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.65
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.65
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.81
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.32
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.35
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.93
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,22.6
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.11
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.16
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.51
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
922075,SILVERDALE DRIVE K 42,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.61
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.5
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.05
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.58
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.98
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,22.5
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.79
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.95
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.59
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.82
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.38
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.29
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,22.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.39
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.83
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.53
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
