Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.67
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.89
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,22.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.64
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.97
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.41
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.14
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.96
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,22.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.15
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.92
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.34
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.85
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,22.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.88
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.31
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.27
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.63
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.48
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,22.1
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.69
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
922075,SILVERDALE DRIVE K 42,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.14
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.67
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,61.9
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.07
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.59
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,22.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.86
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.58
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.73
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
922075,SILVERDALE DRIVE K 42,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.17
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.19
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,22.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.09
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.28
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
922075,SILVERDALE DRIVE K 42,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.86
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.09
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.92
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,66.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,22.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.61
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.49
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.93
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.07
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.36
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.26
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.29
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.57
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.62
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
