Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.79
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.67
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.17
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.38
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
922075,SILVERDALE DRIVE K 42,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.26
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.04
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.92
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,21.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.03
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.58
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.18
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.49
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.84
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,21.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.83
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.52
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.48
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.14
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,21.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.02
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.87
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.41
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,21.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.33
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.35
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.95
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.82
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.92
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.61
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.76
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,21.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.86
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.18
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.67
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.14
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,21.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.36
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.76
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.99
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
922075,SILVERDALE DRIVE K 42,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.53
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.42
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,21.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.44
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.89
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.84
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.51
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.11
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,67.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,21.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.98
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.24
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
