Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.81
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.56
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.29
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,57.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,21.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.51
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.81
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.35
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.33
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.21
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.69
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.01
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.11
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,21.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.11
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.39
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.26
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.31
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.67
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,21.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.07
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,90.35
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,207.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.05
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,59.8
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.96
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.57
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.71
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,63.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,20.9
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.83
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,77.43
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.57
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
922075,SILVERDALE DRIVE K 42,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.75
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,74.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,134.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.13
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.06
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.81
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.96
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,20.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.69
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,75.73
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.85
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.96
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,20.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,76.81
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.83
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.92
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.75
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,20.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.36
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.13
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,20.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.28
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.27
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,20.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
