Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.47
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.26
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,20.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.77
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.3
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
922075,SILVERDALE DRIVE K 42,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,20.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.31
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,20.9
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,21.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.64
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,21.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,21.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,21.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
922075,SILVERDALE DRIVE K 42,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,21.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,21.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
