Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.18
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,21.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
922075,SILVERDALE DRIVE K 42,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,21.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,22.1
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
922075,SILVERDALE DRIVE K 42,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,22.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,22.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.18
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.04
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,22.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,22.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.15
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
