Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,22.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.2
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
922075,SILVERDALE DRIVE K 42,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.46
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.38
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,61.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.96
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
922075,SILVERDALE DRIVE K 42,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.62
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.78
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,23.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.36
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
922075,SILVERDALE DRIVE K 42,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.87
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,24.0
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,24.2
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
