Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.45
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,24.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.95
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.78
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.37
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,24.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.11
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,56.4
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,24.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.99
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.09
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,24.9
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.71
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
922075,SILVERDALE DRIVE K 42,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.66
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.41
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,25.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.81
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.27
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.39
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,25.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,25.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.28
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,25.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.07
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,26.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
