Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,26.2
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
922075,SILVERDALE DRIVE K 42,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.75
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.74
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,25.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.81
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.38
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,25.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,25.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.63
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.06
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.32
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,25.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.46
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.84
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.27
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.01
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,26.1
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.48
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.74
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.74
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,26.2
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.68
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
922075,SILVERDALE DRIVE K 42,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,26.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.31
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.92
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,26.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
