Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.86
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.86
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.07
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.33
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,57.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,26.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.85
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.65
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.53
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.87
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.62
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.64
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,26.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,78.56
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
922075,SILVERDALE DRIVE K 42,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.82
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.49
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.18
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.42
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.67
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,26.9
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.13
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,87.22
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
922075,SILVERDALE DRIVE K 42,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.38
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.49
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.31
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,27.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.98
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.04
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
922075,SILVERDALE DRIVE K 42,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.58
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.07
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.62
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,27.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.61
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,75.91
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,153.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.25
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.39
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.56
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.45
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,27.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.77
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,82.44
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.79
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.76
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.16
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.05
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.12
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.51
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,27.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.01
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,83.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.35
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.42
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.92
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.99
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.86
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,27.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.32
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.12
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.36
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.34
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,27.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
