Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.18
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.71
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.75
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.86
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,115.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.19
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,27.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.57
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.35
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
922075,SILVERDALE DRIVE K 42,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.93
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,147.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.76
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.57
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.13
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,27.8
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.52
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.71
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.65
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.43
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.15
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.03
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,85.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,161.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.63
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.71
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.08
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.51
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,27.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.69
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.35
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,179.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.81
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,86.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,156.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.87
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.58
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.48
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.15
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.44
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,28.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.24
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,77.42
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.01
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.71
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.53
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.99
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.51
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.74
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,28.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.15
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.87
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.34
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,122.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.39
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.26
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.31
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,142.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,28.2
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.62
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.95
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.02
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.35
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.48
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.52
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.8
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.38
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.19
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.15
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.08
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,73.4
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,171.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,28.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.03
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,85.18
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.37
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
922075,SILVERDALE DRIVE K 42,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.29
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.65
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.1
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,127.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.51
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.1
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.12
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.82
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,162.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.1
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.81
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.59
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,28.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,77.24
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.08
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.91
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.16
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.51
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.75
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.6
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.35
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,72.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,179.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.36
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.35
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,28.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
