Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.26
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,100.14
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.23
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.68
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.33
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.12
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,125.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.53
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.94
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.82
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,82.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,177.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.61
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.06
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,28.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.65
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,104.47
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.93
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,197.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.39
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.08
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,120.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.58
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.34
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.29
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,101.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,181.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.65
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.93
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.94
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,28.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,112.87
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.94
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,230.1
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.99
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.63
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.04
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,68.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,115.1
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,144.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.75
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.25
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,54.01
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,135.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.6
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,229.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.67
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,27.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.36
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,129.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.13
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,272.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,549.1
922075,SILVERDALE DRIVE K 42,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.44
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.79
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.25
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.03
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,54.81
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.36
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,138.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,123.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,232.7
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.48
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,27.5
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.16
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,110.98
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,219.0
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,471.8
922075,SILVERDALE DRIVE K 42,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.02
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.79
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.63
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.01
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.59
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,46.41
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,108.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,198.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,27.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.52
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,102.74
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.95
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.58
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.98
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.41
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,121.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.8
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,132.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.77
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.41
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.53
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.56
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,40.33
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.14
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,78.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,171.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.59
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,27.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,91.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,97.81
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.88
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.63
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.01
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.04
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,61.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,125.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,166.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,140.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.98
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.29
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,42.26
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.14
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,84.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,144.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,179.8
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.95
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,26.8
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.54
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,110.19
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.28
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.7
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,145.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,137.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,143.8
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.28
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.67
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.28
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,77.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,129.7
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,175.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.41
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,26.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.83
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.17
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.02
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.27
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.24
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,138.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,152.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.43
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.65
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,44.47
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,89.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,134.0
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,188.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.08
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,26.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
