Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.52
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.54
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.08
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.0
922075,SILVERDALE DRIVE K 42,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,39.05
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.63
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,164.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,127.6
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.62
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.45
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.52
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.43
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,109.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,149.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,222.3
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,25.9
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,99.26
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,117.63
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.05
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.8
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.4
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,497.5
922075,SILVERDALE DRIVE K 42,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.07
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.88
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.62
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,49.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,133.7
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,124.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.91
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.97
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,53.23
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,111.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,145.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,222.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.16
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,25.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.48
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,119.28
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,196.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.26
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.28
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.42
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,154.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,147.7
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.17
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.31
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,50.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.39
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,111.7
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,209.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.94
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.41
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,25.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,99.55
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,118.49
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.22
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,193.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.33
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.32
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.75
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,136.7
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,139.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,160.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.94
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.01
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,46.16
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,108.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,192.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.94
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,24.7
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.36
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,111.15
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.48
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.28
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.18
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.99
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,126.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.64
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.98
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.36
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,97.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,189.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,24.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.95
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.57
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.32
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.16
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.01
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.7
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.15
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.34
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,46.74
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.73
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,98.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,141.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,194.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,24.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.81
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.34
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.44
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.07
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.05
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.39
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,120.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.0
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.49
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.54
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,46.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,111.6
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,194.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.22
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,23.9
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.1
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.15
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.99
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.4
922075,SILVERDALE DRIVE K 42,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.75
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.32
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,132.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.93
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.03
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,53.53
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,135.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,118.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,226.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.67
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,108.14
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,190.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.17
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.13
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.31
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.83
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,52.81
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,137.9
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,223.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
