Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.64
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.19
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,190.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.11
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.83
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.55
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.49
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.73
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.93
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,99.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,164.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.12
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.27
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.42
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.45
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.87
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.78
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,112.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,140.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,171.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.92
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.71
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.05
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,175.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.18
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.41
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.24
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.18
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,83.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,139.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.71
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.93
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.32
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.25
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.96
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,79.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,128.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.95
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.71
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.39
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.81
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.92
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
922075,SILVERDALE DRIVE K 42,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.55
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.84
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,72.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,133.9
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.92
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.64
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.87
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.07
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.29
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.34
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,76.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.67
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
922075,SILVERDALE DRIVE K 42,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.21
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.97
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.35
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.22
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,71.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.39
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.52
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,69.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.68
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.93
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.19
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.13
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.88
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
