Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,22.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.46
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.04
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.29
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.43
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
922075,SILVERDALE DRIVE K 42,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.48
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.49
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.63
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.98
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.36
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.12
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.29
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.92
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.35
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,65.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,22.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.19
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.42
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,71.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,22.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.55
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.82
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
922075,SILVERDALE DRIVE K 42,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.25
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.85
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.51
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.17
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
922075,SILVERDALE DRIVE K 42,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-3.34
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.57
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.62
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
