Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.79
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.64
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.29
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.26
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.98
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.78
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
922075,SILVERDALE DRIVE K 42,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.69
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.07
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.44
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.52
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.62
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.56
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.31
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.77
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.07
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
922075,SILVERDALE DRIVE K 42,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.95
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.48
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.74
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,23.3
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.46
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.51
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
922075,SILVERDALE DRIVE K 42,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.31
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.11
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.42
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,71.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.68
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.62
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.08
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.72
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.11
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.89
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
