Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.31
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.44
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.21
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,100.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.79
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.03
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.5
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.47
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
922075,SILVERDALE DRIVE K 42,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.77
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.48
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.11
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.41
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.55
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,63.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.56
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,158.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.59
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.16
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.99
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,23.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.02
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.34
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,57.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.32
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.52
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,23.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.97
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.73
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.89
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.24
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.75
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
922075,SILVERDALE DRIVE K 42,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,57.1
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.19
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.96
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.69
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
922075,SILVERDALE DRIVE K 42,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.17
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.45
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.06
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,83.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,152.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.49
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,98.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,130.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.82
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.55
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,218.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
922075,SILVERDALE DRIVE K 42,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.29
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.04
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.85
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
