Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.39
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,74.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.59
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,194.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.86
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.19
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.1
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,64.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.16
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.36
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.01
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.93
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.33
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,54.9
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.94
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
922075,SILVERDALE DRIVE K 42,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.09
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.16
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.77
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.26
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.93
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
922075,SILVERDALE DRIVE K 42,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.06
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.53
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.24
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.33
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.56
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.62
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.41
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.91
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,75.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.85
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.72
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.45
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.6
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,70.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.62
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.91
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.38
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.27
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.36
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.23
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.24
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.54
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.68
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.67
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,63.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.3
