Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.34
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.79
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.14
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.53
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.44
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.3
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.72
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.81
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
922075,SILVERDALE DRIVE K 42,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.21
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.85
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.16
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.23
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.02
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.01
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.08
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.53
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.3
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.01
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,150.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.4
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,54.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.54
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.26
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.94
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.12
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.96
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.43
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.84
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.29
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.62
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.78
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.77
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.4
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.65
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.43
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.61
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.84
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.3
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,54.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.61
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.16
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
922075,SILVERDALE DRIVE K 42,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.73
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.03
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.68
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,68.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,135.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.78
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.33
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.02
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.75
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.85
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,46.6
