Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.33
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.82
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.31
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.11
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.99
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.87
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.64
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.39
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.39
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.12
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.16
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.15
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.33
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.92
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.41
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.66
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,91.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,130.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.27
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.9
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.47
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,23.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.11
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,93.45
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,189.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.16
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.22
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,112.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,149.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.21
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.67
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,132.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.87
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,92.86
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,200.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
922075,SILVERDALE DRIVE K 42,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.07
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.42
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.09
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,79.39
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.49
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.78
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.88
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,70.65
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.79
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.21
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.17
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.31
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.39
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.03
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.56
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.99
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.23
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,71.62
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.11
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.97
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
