Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.11
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.83
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.01
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.41
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.05
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.85
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
922075,SILVERDALE DRIVE K 42,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.98
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.15
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,23.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.55
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.82
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.42
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.24
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.31
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.29
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,23.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.63
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.54
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.91
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,24.0
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
922075,SILVERDALE DRIVE K 42,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.61
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,24.2
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
