Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,24.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.65
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,24.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
922075,SILVERDALE DRIVE K 42,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,24.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,24.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,24.9
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
922075,SILVERDALE DRIVE K 42,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.49
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.82
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,25.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.12
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,25.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.46
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,25.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.66
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,25.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.75
