Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,25.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,25.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
922075,SILVERDALE DRIVE K 42,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.09
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,25.7
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.32
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.73
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,25.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.27
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,25.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,26.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,26.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,26.3
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
922075,SILVERDALE DRIVE K 42,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.51
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,26.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
