Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.18
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,26.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.09
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.57
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,26.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.13
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.46
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,26.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,27.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.13
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,27.2
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
922075,SILVERDALE DRIVE K 42,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.51
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,27.3
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.51
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,27.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,27.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
922075,SILVERDALE DRIVE K 42,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.36
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,27.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
