Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.84
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.96
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,27.9
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.93
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,50.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,28.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.52
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
922075,SILVERDALE DRIVE K 42,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,24.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.96
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.73
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
922075,SILVERDALE DRIVE K 42,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.56
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,25.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,55.37
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.75
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
922075,SILVERDALE DRIVE K 42,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.32
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.24
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,25.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.93
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.81
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.02
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.61
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,25.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.83
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.62
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.72
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.09
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.73
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,25.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.85
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.88
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
922075,SILVERDALE DRIVE K 42,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.53
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.09
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.23
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.7
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,25.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.59
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.38
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
922075,SILVERDALE DRIVE K 42,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.6
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.47
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,25.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.41
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,64.58
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.11
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.24
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.95
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
