Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.87
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.91
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,25.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.29
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.72
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.18
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.07
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.78
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.97
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.43
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.14
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,26.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,65.83
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.68
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.32
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.89
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.49
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.85
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.26
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.75
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,26.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.43
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,70.38
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.42
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.64
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.51
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.55
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.29
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,59.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,26.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.28
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.41
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.89
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.59
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.44
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.62
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.86
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,26.4
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.39
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.71
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
922075,SILVERDALE DRIVE K 42,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.81
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.35
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.33
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.18
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.88
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,61.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,26.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,66.04
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.95
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.86
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.78
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.71
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,26.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,73.61
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.04
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.14
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.75
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.79
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.78
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.12
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,65.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,26.8
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,72.96
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,74.15
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.11
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.06
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.43
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.24
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.69
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.36
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,26.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.87
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.25
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,195.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.47
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.61
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.33
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.28
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
