Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.47
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.89
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,73.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.81
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,26.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.49
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,90.6
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,189.8
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
922075,SILVERDALE DRIVE K 42,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.83
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.92
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.52
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,75.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.18
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,26.9
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.96
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,86.36
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.42
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
922075,SILVERDALE DRIVE K 42,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.82
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.83
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.71
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,27.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.56
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,81.07
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.24
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.44
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.91
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.8
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.67
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.85
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,83.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.1
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,147.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.41
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,27.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.19
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.67
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.16
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.97
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.93
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.71
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.63
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.57
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,76.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,138.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,27.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.63
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,77.72
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.51
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.74
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.14
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.93
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.23
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,76.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,141.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,27.1
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,81.14
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.84
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.41
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.44
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.68
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.97
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.28
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,76.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,138.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,27.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.42
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.99
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.78
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,171.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.81
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.27
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.71
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,53.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.69
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.39
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.27
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,27.2
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.85
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.05
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.26
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
922075,SILVERDALE DRIVE K 42,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.32
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.94
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.58
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.91
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,65.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,27.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,80.32
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.87
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.41
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.15
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.33
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.63
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
