Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.22
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.93
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,78.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,148.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,27.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.42
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.85
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.91
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.66
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.64
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,139.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.48
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.36
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,76.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,27.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.13
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.47
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.29
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.14
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.97
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.86
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.06
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,156.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.73
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.96
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.22
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.55
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,82.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,159.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,27.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.58
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.59
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.85
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.27
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.85
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,71.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,151.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,149.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.17
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.96
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.74
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,73.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,148.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.87
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,27.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.01
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,98.24
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.21
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,169.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.1
922075,SILVERDALE DRIVE K 42,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.11
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.51
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.23
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,150.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.12
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.89
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.88
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,82.6
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,162.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.12
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,27.3
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.83
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.75
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.66
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
922075,SILVERDALE DRIVE K 42,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.57
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.28
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.45
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.74
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.25
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.53
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.06
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.12
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,88.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,172.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,27.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.93
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.61
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
922075,SILVERDALE DRIVE K 42,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.48
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.62
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.93
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,123.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.66
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.41
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,44.93
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.54
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,95.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,119.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,188.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,26.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.87
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.99
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.63
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.08
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.47
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,144.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.36
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,114.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.85
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,45.81
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,92.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,137.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,192.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,26.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,100.81
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.63
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.39
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.69
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.93
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,117.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,135.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.77
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,74.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,115.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.15
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.33
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.38
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.54
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,135.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,177.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,26.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,102.81
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.98
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.15
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.74
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.35
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,71.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,135.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,153.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
