Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.81
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.43
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.71
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.32
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.85
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.96
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,71.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,149.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,160.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.04
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,26.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,104.16
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.94
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.41
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.72
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,129.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.07
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,73.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,110.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.18
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.62
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,47.23
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.25
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,95.1
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,166.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,200.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.87
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.49
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,25.9
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,114.97
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,113.73
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.73
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,220.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.2
922075,SILVERDALE DRIVE K 42,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.84
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.26
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.38
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,64.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,133.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,38.38
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,39.43
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.46
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,160.8
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,167.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,133.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.72
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.22
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,25.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.45
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.36
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.49
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.62
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.57
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.49
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,67.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,145.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,150.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.93
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.08
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.07
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.66
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,151.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,173.4
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,128.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.55
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.4
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.23
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,25.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,97.54
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.78
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.39
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.53
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.07
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,132.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,143.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.88
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.16
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.46
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,91.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,175.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.08
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,25.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.82
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.02
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.57
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.32
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.44
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.56
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,135.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.64
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.97
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.34
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,88.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,170.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.92
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.15
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,25.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.43
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,100.47
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.35
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.39
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.36
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,143.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,130.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.88
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.99
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,100.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,181.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.76
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.39
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,24.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,110.44
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.49
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,207.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,464.4
922075,SILVERDALE DRIVE K 42,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.86
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.92
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,56.9
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,133.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.61
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,43.57
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,103.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,184.2
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.91
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,24.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.95
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,112.89
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.07
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,225.4
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.5
922075,SILVERDALE DRIVE K 42,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.88
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.19
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.09
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,124.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.87
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.85
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.07
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,96.7
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,177.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.03
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.31
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,24.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.38
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,108.25
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.84
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,208.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.17
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.85
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.15
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
