Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.08
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.68
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.04
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,143.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.03
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,24.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,79.59
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.35
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.39
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.57
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.58
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.12
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.37
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,71.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,133.9
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.21
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.11
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,24.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.84
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,88.49
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.11
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.98
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.81
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.54
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.55
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.36
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,84.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,147.9
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,24.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.74
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.99
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,186.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.27
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.68
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,58.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.83
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.53
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.12
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,69.7
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,138.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.79
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,24.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.97
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.35
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,189.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.51
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.05
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.15
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,123.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,144.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.78
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,24.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.97
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,93.07
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.09
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
922075,SILVERDALE DRIVE K 42,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.25
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.15
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.15
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.59
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,77.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.58
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,23.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.84
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.18
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.17
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.74
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,62.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.88
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.61
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.37
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.02
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,23.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.46
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,88.31
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.81
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,193.4
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.99
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.42
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.91
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.4
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.84
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,93.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,139.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.85
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.72
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.96
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.18
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,190.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.41
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.19
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.49
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.74
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,77.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.06
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,23.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.06
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.44
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,208.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.94
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,51.9
