Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.32
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.24
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,88.4
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.24
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.77
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,60.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.71
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,47.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.22
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.41
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.72
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,91.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.1
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.32
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.48
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,61.0
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,23.3
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.94
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,85.85
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,197.8
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
922075,SILVERDALE DRIVE K 42,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.91
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.03
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.38
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.24
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,85.5
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,128.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.61
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,70.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.81
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.55
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,197.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.57
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.13
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,75.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.27
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.33
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.83
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.07
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.09
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,23.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.41
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,82.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.23
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.19
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.95
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.19
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.83
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.39
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,23.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.77
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.39
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.68
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.64
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.26
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.75
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.66
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.19
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.3
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.06
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,22.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.38
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.08
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.28
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.28
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.89
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.14
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.97
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.65
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,22.9
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.87
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.79
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
922075,SILVERDALE DRIVE K 42,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.74
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.16
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.73
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.58
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.44
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,81.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,138.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.57
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.79
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,187.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
