Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.41
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.52
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,71.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,46.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.05
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.24
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,176.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.84
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.34
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.68
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,22.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.09
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.66
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.31
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.28
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.32
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.03
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.07
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.23
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,22.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.25
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.67
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.36
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.54
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,49.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.62
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.06
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.49
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.09
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,125.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,22.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.92
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.25
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.36
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.28
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.41
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.64
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,162.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.83
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,22.6
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.55
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,83.32
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.74
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
922075,SILVERDALE DRIVE K 42,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.16
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.54
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.72
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.07
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,93.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,133.7
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,152.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,22.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.61
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,85.59
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,184.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.45
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.03
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.19
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.99
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,87.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,166.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,22.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.15
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.46
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.19
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.09
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.96
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,82.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,164.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,22.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.21
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.78
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,64.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,42.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.69
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.56
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,108.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,132.7
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.48
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,22.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.56
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.44
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.09
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
