Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.59
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.84
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.02
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.78
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,130.9
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,22.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.74
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.03
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.48
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.69
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.61
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,57.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.8
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,22.1
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.16
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,177.5
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
922075,SILVERDALE DRIVE K 42,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.47
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.64
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.93
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,147.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,22.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.72
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.01
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
922075,SILVERDALE DRIVE K 42,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.14
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.63
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.67
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.05
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.96
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.9
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,21.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.19
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.07
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.87
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.14
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.91
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.58
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.99
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.34
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.32
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.9
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,53.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,21.7
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.48
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.72
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.27
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.21
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.77
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.95
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.72
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.03
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,21.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.52
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.29
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.73
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.87
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.99
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.91
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.45
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.55
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.56
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,21.5
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.45
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.65
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.61
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.24
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.77
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.97
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.06
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,71.0
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,159.9
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,21.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.28
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.97
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.59
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
922075,SILVERDALE DRIVE K 42,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.96
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.63
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,56.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.19
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.84
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.35
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.23
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,72.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,156.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,21.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.88
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.34
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
