Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.25
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.16
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.61
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,81.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,157.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.49
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,21.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.32
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,74.63
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.39
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.34
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.87
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.95
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.23
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,73.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,20.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.37
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.66
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.7
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.07
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.33
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.07
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.65
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.26
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,134.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,20.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.32
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.92
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.32
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.21
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,58.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.51
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.81
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.45
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,71.7
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,140.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.88
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,20.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.18
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.25
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.43
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.31
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.98
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.64
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.84
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,71.6
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,136.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.67
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,20.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.5
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.29
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.02
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
922075,SILVERDALE DRIVE K 42,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.35
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.77
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.84
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.88
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.53
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.81
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,140.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.18
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,72.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,119.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,20.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.73
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.16
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.24
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.29
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.68
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.59
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.93
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,80.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,149.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,20.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.86
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,78.82
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.33
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.7
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.19
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,71.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,148.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.49
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.27
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,81.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,140.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.24
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,50.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,20.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.06
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.22
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.69
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.99
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.09
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,62.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,125.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.85
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,72.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,142.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.19
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,19.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,85.02
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.59
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.41
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
