Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.57
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.75
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,66.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.51
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.42
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.7
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.48
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,62.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,19.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.4
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.85
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.45
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.68
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,55.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.71
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.62
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,71.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,128.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,19.7
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.21
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.37
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.23
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
922075,SILVERDALE DRIVE K 42,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.37
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.38
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.29
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.83
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,41.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.16
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.47
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,77.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,141.9
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,19.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.3
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.12
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.34
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.43
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.72
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,77.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.04
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,40.89
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,111.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,174.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.98
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,67.3
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,19.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.11
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,97.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.85
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,197.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
922075,SILVERDALE DRIVE K 42,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.88
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,61.1
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.14
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.83
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.22
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,87.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,142.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.43
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,67.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,19.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.11
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,82.07
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.81
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.27
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.67
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.53
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,59.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.19
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.88
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,113.9
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,177.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,19.1
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.57
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.13
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.97
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,95.3
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,140.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,70.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,18.9
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.11
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.56
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.67
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.71
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,79.6
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.89
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,60.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,18.9
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.91
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
922075,SILVERDALE DRIVE K 42,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.44
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.99
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,67.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.49
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,57.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,18.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.47
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.92
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
