Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.29
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,54.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.74
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.54
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.64
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,58.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.92
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.28
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.36
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.18
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,54.1
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.45
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.13
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.38
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,75.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.05
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,60.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,18.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,82.72
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,218.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.32
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.76
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
922075,SILVERDALE DRIVE K 42,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.34
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.12
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.95
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.71
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.18
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.62
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.64
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.94
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,64.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,19.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,65.28
