Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,19.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.15
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,19.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.23
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
922075,SILVERDALE DRIVE K 42,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.52
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.64
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,19.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.94
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,19.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,19.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,19.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.23
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,19.8
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,19.9
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
922075,SILVERDALE DRIVE K 42,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,20.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
