Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.12
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,20.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,20.3
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.92
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,20.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,20.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.16
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,20.7
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
922075,SILVERDALE DRIVE K 42,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,20.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,21.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,21.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.11
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,21.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
