Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.08
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,21.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.94
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,21.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
922075,SILVERDALE DRIVE K 42,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,21.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
922075,SILVERDALE DRIVE K 42,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.52
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,22.1
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.31
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.94
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,22.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.19
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,22.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
922075,SILVERDALE DRIVE K 42,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,22.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.43
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
922075,SILVERDALE DRIVE K 42,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.66
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,22.8
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
922075,SILVERDALE DRIVE K 42,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.87
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,23.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
