Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
922075,SILVERDALE DRIVE K 42,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.01
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,23.2
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,23.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.27
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,23.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.65
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,23.7
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.41
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,23.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
922075,SILVERDALE DRIVE K 42,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.35
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,24.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.7
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,24.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.45
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,24.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.86
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,24.8
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922075,SILVERDALE DRIVE K 42,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
